Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
