Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
