Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
