Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.75
