Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
