Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
