Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
