Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
