Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
