Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
