Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
