Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
