Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,11.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,127.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
