Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
