Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
