Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
