Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
