Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
