Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,85.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,125.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
