Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
