Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
