Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
