Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
