Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,21.7
