Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
