Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
