Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
