Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
