Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
