Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
