Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.31
