Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
