Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
