Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
