Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
