Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.02
