Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
