Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
