Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
