Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
