Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
