Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
