Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
