Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
