Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
