Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
