Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
