Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
