Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
