Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
