Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
