Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.02
