Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
