Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
