Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
