Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
