Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
