Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-10.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-10.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-9.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-10.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-9.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-9.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-9.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-8.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
