Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
