Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
