Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
