Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
