Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
