Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
